Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
