Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.18
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.18
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.17
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
