Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
