Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
