Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.45
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
