Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
