Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.55
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.21
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.03
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.65
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.67
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.39
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.29
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.86
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.55
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.21
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.43
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.41
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.15
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.18
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.29
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.13
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.08
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.43
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.52
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.85
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.21
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.51
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.36
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.58
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.21
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.89
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.21
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.47
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.58
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.36
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.07
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.83
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.55
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.27
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.71
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.88
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.69
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.61
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.56
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.55
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.74
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.87
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.69
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.98
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.67
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.51
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.96
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.67
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.97
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.41
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.55
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.85
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.57
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.65
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.55
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.38
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.21
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.23
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.45
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.67
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.94
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.66
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.92
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.45
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.14
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.83
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.89
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.58
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.92
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.83
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.43
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
