Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.03
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.33
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.24
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.12
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.73
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.77
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.79
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.32
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.81
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.23
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.74
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.32
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.14
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.46
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.13
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.06
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.04
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.24
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.98
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.48
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.95
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.14
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.17
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.96
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.17
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.86
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.69
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.92
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.81
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.05
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.19
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.39
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.34
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.64
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.95
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.95
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.69
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.15
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.55
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.38
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.17
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.98
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.08
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.97
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
