Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.86
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.15
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.49
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.89
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.68
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.14
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.25
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.24
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.05
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.39
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.05
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.66
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.94
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
