Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.68
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.17
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.71
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.33
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.07
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.55
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.86
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.15
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.49
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.89
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.68
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.91
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.37
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.14
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.25
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.97
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.73
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.24
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.53
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.46
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.41
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.36
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.41
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.47
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.53
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.64
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
