Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.53
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.41
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.41
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.47
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.53
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.64
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.05
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.76
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.33
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.05
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.69
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.85
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.22
