Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
