Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
