Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
