Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,183.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,192.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,176.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
