Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
