Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
