Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
