Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
