Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
