Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
