Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
