Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
