Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
