Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
