Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
