Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
