Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
