Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
