Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
