Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
