Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
