Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
