Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
