Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
