Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
