Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
