Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
