Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
