Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.26
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.22
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.13
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.21
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.07
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.18
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.15
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.24
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.17
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
