Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.34
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.28
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
