Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
