Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
