Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
