Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
