Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
