Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
