Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
