Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
