Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.85
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.83
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
