Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.85
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
