Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
