Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.09
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.42
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.19
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
