Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
