Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
