Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
