Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
