Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.98
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
