Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
