Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
