Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
