Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
