Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
