Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
